Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.71
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
413294,Foundry Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413294,Foundry Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
