Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.57
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.9
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,18.46
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.16
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.37
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,22.58
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,74.7
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.96
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
413294,Foundry Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413294,Foundry Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
