Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
413294,Foundry Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.19
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
