Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.73
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.56
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
