Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.54
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.97
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
