Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.62
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.7
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.09
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.8
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.9
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
