Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.0
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.1
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.2
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.3
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.4
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.4
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.5
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
413294,Foundry Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.6
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
413294,Foundry Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,31.7
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.24
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,31.9
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
