Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.1
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.2
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.3
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.3
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.3
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.55
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.4
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.4
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.5
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.6
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
