Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.7
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.55
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.9
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.95
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.9
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.05
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.35
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.58
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,32.9
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.2
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.0
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.29
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,33.0
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.85
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.0
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.32
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,33.0
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.89
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,33.0
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.62
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,33.0
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
