Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.73
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,33.1
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.75
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.1
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.81
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,33.1
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,33.1
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.44
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.26
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,33.1
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.78
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.0
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.7
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.19
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,33.0
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.14
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.0
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.9
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.19
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.61
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.52
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.44
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.7
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.41
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.94
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,32.6
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.11
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
