Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.6
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.68
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.09
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.0
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.5
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.64
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.11
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.17
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.4
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
413294,Foundry Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.49
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.68
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.3
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.52
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.95
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.2
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.04
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.91
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.82
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.1
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.9
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.07
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,31.9
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.42
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.02
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.6
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.97
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.55
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,31.7
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.07
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,31.6
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.95
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.03
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.41
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.5
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.95
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.12
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.3
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.93
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
