Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.76
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.68
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.2
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.76
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.1
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.04
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.0
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.62
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.8
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.15
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.39
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.17
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.53
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.32
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.75
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.28
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.98
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.17
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
