Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.67
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.03
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
