Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.42
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.7
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
