Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
413294,Foundry Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,15.91
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
413294,Foundry Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
413294,Foundry Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.43
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
