Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.96
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.3
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
