Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.45
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
413294,Foundry Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
