Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
413294,Foundry Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
413294,Foundry Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
413294,Foundry Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.99
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
413294,Foundry Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.29
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
413294,Foundry Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
413294,Foundry Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413294,Foundry Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
