Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
413294,Foundry Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
413294,Foundry Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
413294,Foundry Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
413294,Foundry Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.41
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.58
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
