Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
413294,Foundry Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
413294,Foundry Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.4
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
413294,Foundry Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
