Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.8
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
413294,Foundry Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
413294,Foundry Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
413294,Foundry Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.24
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
