Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.67
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.13
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.21
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.61
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.12
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.76
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.23
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.12
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
