Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.14
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.22
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.21
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.33
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.63
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.74
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.7
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
