Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.86
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.86
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.15
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.57
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
