Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.47
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.87
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.58
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
413294,Foundry Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.44
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
