Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,16.25
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.8
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
