Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
