Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.91
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
