Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.4
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
