Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413294,Foundry Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
413294,Foundry Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
