Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
413294,Foundry Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
