Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.77
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.15
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.58
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.58
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.75
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.95
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
