Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.89
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.15
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.73
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.52
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.73
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.81
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
