Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.62
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.9
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.17
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
