Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.53
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
