Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.31
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
