Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
413294,Foundry Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,15.17
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
