Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413294,Foundry Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
