Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
413294,Foundry Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
413294,Foundry Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
413294,Foundry Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413294,Foundry Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
413294,Foundry Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
413294,Foundry Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
413294,Foundry Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
