Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
413294,Foundry Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
413294,Foundry Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
413294,Foundry Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
413294,Foundry Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
413294,Foundry Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
413294,Foundry Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.46
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
413294,Foundry Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.28
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
413294,Foundry Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
413294,Foundry Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
413294,Foundry Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
413294,Foundry Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.54
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
