Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.7
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
