Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
