Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
413294,Foundry Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.46
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
413294,Foundry Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
413294,Foundry Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413294,Foundry Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.15
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
