Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.22
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
413294,Foundry Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.79
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413294,Foundry Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.3
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
413294,Foundry Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.65
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
