Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
413294,Foundry Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
413294,Foundry Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
413294,Foundry Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
