Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
