Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.48
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.82
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
