Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.74
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.31
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
