Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
413294,Foundry Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
