Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.91
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
