Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
