Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.4
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
