Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
