Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.53
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
413294,Foundry Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
413294,Foundry Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
