Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
413294,Foundry Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
413294,Foundry Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
