Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.18
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
