Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.08
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.38
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.95
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.97
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.21
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.04
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.45
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.4
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
