Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.48
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.94
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.75
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.28
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.33
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.88
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-13.44
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
413294,Foundry Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.85
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.33
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.01
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.69
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.54
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.44
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.04
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.22
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.94
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
