Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.6
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.3
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.64
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.51
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.32
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.72
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.89
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.94
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
