Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
