Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.58
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
