Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
413294,Foundry Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.6
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
413294,Foundry Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.05
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
413294,Foundry Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.56
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
