Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.09
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
