Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.66
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.53
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
